Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,228.3,136.26
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,287.81,184.28
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,347.32,233.88
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,406.71,282.87
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,464.72,329.44
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,521.85,373.59
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,576.32,414.59
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,629.4,453.07
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,679.85,488.28
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,728.36,520.97
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,773.79,552.15
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,816.72,580.09
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,854.94,603.58
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,890.27,625.07
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,920.47,644.61
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,947.31,662.07
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,969.76,676.85
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,988.56,689.44
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,1002.2,700.03
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,1011.99,708.35
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,1015.48,712.32
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,1015.05,713.98
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,1008.82,712.67
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,998.79,709.04
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,983.12,701.53
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,963.89,691.77
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,938.33,676.65
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,909.6,659.45
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,874.38,640.79
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,836.62,619.99
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,801.08,599.37
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,755.47,571.28
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,703.1,537.6
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,649.97,502.44
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,589.99,460.19
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,530.67,416.82
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,467.48,368.59
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,404.83,318.86
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,333.38,260.43
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,267.83,204.94
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,193.76,142.19
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,130.67,83.8
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,64.57,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,13.59,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,13.66,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,21.18,8.63
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,28.77,18.64
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,33.17,23.02
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,37.65,27.14
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,45.18,33.75
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,49.35,37.27
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,51.7,39.12
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,54.05,40.89
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,55.87,42.16
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,57.64,43.37
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,67.08,50.98
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,68.69,51.96
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,103.35,55.99
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,161.56,85.97
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,220.22,128.2
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,279.65,176.28
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,339.3,226.31
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,398.85,276.01
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,456.64,323.32
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,513.55,368.46
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,567.75,410.32
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,620.55,449.77
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,671.6,486.68
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,720.67,521.11
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,766.52,552.76
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,809.9,580.74
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,849.0,605.28
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,885.21,627.77
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,917.15,647.92
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,945.81,665.95
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,969.69,680.82
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,989.93,693.44
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,1005.0,703.04
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,1016.19,710.32
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,1022.01,714.22
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,1023.85,715.8
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,1018.83,713.35
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,1009.89,708.62
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,995.69,701.01
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,977.8,691.16
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,954.04,677.49
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,926.96,661.71
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,893.12,642.05
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,856.52,620.44
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,813.56,594.24
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,768.62,566.36
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,716.91,533.38
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,670.14,503.21
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,610.4,463.03
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,551.18,421.17
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,484.58,372.17
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,420.55,323.02
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,349.48,267.22
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,282.35,212.16
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,205.33,148.34
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,139.78,88.6
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,70.62,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,17.21,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,10.24,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,20.9,8.37
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,32.22,21.84
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,42.53,31.57
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,52.61,40.8
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,60.24,47.65
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,67.67,54.12
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,74.4,59.79
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,78.59,63.12
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,81.02,64.83
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,83.33,66.41
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,84.75,67.2
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,86.07,67.9
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,115.86,71.23
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,168.78,99.72
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,230.01,145.04
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,285.5,190.54
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,340.04,237.21
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,396.07,285.27
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,451.19,332.03
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,508.32,379.29
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,560.69,422.17
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,612.03,463.17
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,661.14,501.29
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,708.68,537.35
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,752.29,570.26
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,793.78,601.06
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,832.19,627.67
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,868.13,652.36
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,898.88,673.55
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,926.64,692.65
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,949.44,708.23
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,968.82,721.53
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,981.85,731.03
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,991.15,738.13
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,994.79,741.52
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,994.67,742.5
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,988.41,739.89
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,978.5,734.9
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,962.67,725.94
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,954.76,722.58
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,928.43,705.68
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,899.02,686.69
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,862.15,664.86
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,822.97,641.0
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,776.02,609.8
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,731.7,580.08
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,676.33,541.71
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,620.88,501.06
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,559.97,454.69
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,500.37,408.02
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,432.43,353.31
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,367.95,299.73
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,298.64,240.58
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,232.91,183.3
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,166.86,125.6
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,110.59,72.8
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,55.18,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,11.16,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,11.1,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,20.22,7.78
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,30.2,20.29
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,37.21,27.17
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,45.45,34.82
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,57.69,45.84
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,75.52,61.58
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,94.42,78.0
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,110.54,91.71
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,123.49,102.44
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,129.58,107.13
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,108.53,88.55
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,91.68,73.7
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,113.55,71.11
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,169.31,100.77
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,220.78,137.67
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,282.91,188.2
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,339.04,236.94
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,395.92,286.35
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,451.84,334.21
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,507.93,380.98
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,561.98,425.11
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,614.72,466.97
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,664.53,505.5
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,712.48,541.66
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,756.55,574.67
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,798.22,604.5
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,836.15,630.22
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,871.28,653.87
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,902.6,675.49
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,930.77,694.98
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,953.81,711.24
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,973.3,725.19
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,987.28,735.62
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,997.45,743.62
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,1002.34,748.2
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,1003.37,750.33
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,998.08,748.76
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,988.99,744.73
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,974.21,736.4
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,955.84,725.68
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,931.8,710.48
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,904.58,693.07
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,871.5,673.88
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,835.73,652.46
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,795.22,626.59
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,759.8,604.07
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,709.83,570.13
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,658.84,534.66
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,600.0,490.69
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,541.6,445.24
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,477.14,393.12
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,417.36,342.8
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,347.25,282.15
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,282.5,224.32
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,208.96,158.82
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,145.75,97.33
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,73.74,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,17.86,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,11.95,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,21.62,8.49
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,31.33,21.35
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,38.07,28.07
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,44.71,34.35
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,49.05,38.35
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,53.33,42.13
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,56.25,44.58
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,59.12,46.89
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,66.64,53.21
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,68.72,54.68
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,69.55,55.07
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,70.36,55.42
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,102.4,59.09
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,169.1,96.63
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,227.08,139.33
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,286.11,188.46
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,345.33,239.87
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,404.35,290.97
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,461.36,339.51
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,517.37,385.84
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,572.08,430.02
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,625.65,472.02
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,676.14,510.6
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,724.87,546.87
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,770.22,580.31
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,813.24,610.72
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,852.17,636.88
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,888.33,661.25
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,920.25,683.39
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,949.0,703.42
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,973.02,720.2
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,993.42,734.65
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,1008.72,746.42
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,1020.14,755.75
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,1025.67,761.29
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,1027.18,764.29
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,1022.82,763.72
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,1014.52,760.62
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,1000.34,753.6
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,982.38,744.05
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,958.21,728.86
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,930.71,711.37
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,897.18,692.89
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,860.81,672.03
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,819.38,645.26
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,775.79,616.5
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,726.0,582.55
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,680.86,551.46
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,622.53,508.23
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,564.34,462.86
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,499.19,410.16
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,436.09,357.16
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,364.39,295.29
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,297.68,235.74
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,225.5,171.04
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,161.16,107.63
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,82.63,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,21.98,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,10.24,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,19.1,6.53
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,30.31,20.41
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,35.53,25.78
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,40.9,30.91
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,44.28,34.07
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,51.89,40.83
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,54.56,43.06
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,57.2,45.19
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,59.28,46.76
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,61.31,48.25
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,62.46,48.96
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,72.69,57.5
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,104.44,60.52
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,163.18,90.98
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,222.64,135.11
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,282.8,185.69
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,343.14,238.74
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,402.78,291.09
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,460.81,341.25
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,517.33,388.78
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,571.7,433.57
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,624.73,476.1
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,675.2,515.6
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,723.78,552.76
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,768.48,586.78
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,810.75,617.79
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,848.85,644.6
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,884.09,669.38
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,915.11,691.74
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,942.87,711.93
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,965.46,728.49
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,984.43,742.7
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,998.75,754.1
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,1009.23,763.04
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,1014.39,768.31
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,1015.62,771.03
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,1011.05,770.19
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,1002.63,766.81
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,988.44,759.48
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,970.58,749.62
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,946.03,733.73
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,918.25,715.54
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,884.12,695.3
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,847.28,672.76
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,804.93,644.71
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,767.66,620.07
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,717.09,584.6
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,665.49,547.64
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,605.14,501.44
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,545.3,453.81
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,480.05,399.99
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,419.55,348.19
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,348.19,285.64
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,282.49,226.34
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,207.21,158.9
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,142.72,96.35
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,72.15,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,17.04,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,11.1,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.6,7.1
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,30.98,20.91
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,39.2,28.95
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,45.35,34.8
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,49.62,38.74
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,53.84,42.47
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,56.71,44.86
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,59.52,47.11
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,67.46,53.81
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,69.84,55.58
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,70.59,55.9
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,71.32,56.21
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,100.61,58.92
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,157.26,88.35
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,222.0,136.43
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,279.59,184.26
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,337.35,234.39
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,395.33,284.67
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,451.53,332.63
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,507.15,378.74
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,560.68,422.13
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,612.9,463.21
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,661.59,500.66
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,708.33,535.7
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,752.3,568.12
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,793.86,597.52
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,831.28,622.77
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,865.89,645.98
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,896.67,666.76
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,924.34,685.45
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,948.25,701.63
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,968.67,715.69
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,982.26,725.6
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,992.05,733.13
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,997.07,738.04
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,998.25,740.53
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,993.15,739.52
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,984.29,736.09
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,969.78,728.68
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,951.73,718.89
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,927.96,703.97
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,901.04,686.88
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,867.95,668.92
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,832.25,648.64
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,789.93,621.78
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,752.95,598.38
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,702.4,564.2
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,650.98,528.52
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,592.74,484.92
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,535.03,440.01
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,471.91,389.01
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,409.43,336.67
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,338.93,275.78
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,274.09,218.03
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,200.21,152.54
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,137.01,91.97
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,68.9,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,15.77,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,11.1,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,19.48,6.0
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,27.98,18.31
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,32.78,23.28
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,37.64,27.91
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,44.75,34.33
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,48.51,37.59
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,51.27,39.85
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,54.01,41.99
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,55.83,43.21
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,57.61,44.37
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,66.95,51.98
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,68.58,52.91
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,98.69,55.62
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,156.95,84.65
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,215.18,126.36
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,274.29,174.43
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,333.42,224.66
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,392.28,274.51
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,450.02,322.42
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,506.76,368.04
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,561.6,411.14
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,615.06,451.83
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,664.78,488.43
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,712.51,522.51
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,757.87,555.03
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,800.74,584.16
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,838.91,609.14
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,874.17,632.1
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,904.77,652.35
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,932.05,670.45
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,953.63,684.98
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,971.56,697.23
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,986.19,708.12
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,997.04,716.81
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,1001.63,721.43
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,1002.32,723.66
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,997.74,722.67
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,989.36,719.31
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,975.25,712.75
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,957.53,703.81
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,933.09,688.86
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,905.46,671.75
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,872.18,653.15
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,836.26,632.43
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,793.93,605.94
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,749.68,577.64
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,706.58,549.84
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,655.46,515.44
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,597.85,474.23
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,540.55,431.3
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,476.19,381.13
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,414.09,330.81
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,346.73,274.41
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,282.69,218.99
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,209.1,155.34
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,145.98,95.61
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,74.29,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,18.43,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,10.24,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,17.79,4.37
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,25.55,15.8
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,32.77,22.71
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,37.73,27.31
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,41.23,30.46
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,44.75,33.48
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,47.29,35.54
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,49.81,37.5
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,58.38,44.55
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,60.74,46.23
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,62.91,47.7
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,64.96,49.06
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,94.54,51.45
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,153.37,80.01
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,212.95,122.11
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,273.21,170.49
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,332.68,220.13
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,391.97,269.39
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,450.22,316.87
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,507.53,362.13
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,562.76,404.49
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,616.48,444.29
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,667.02,480.79
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,715.48,514.78
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,760.56,545.9
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,803.1,573.29
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,841.8,597.78
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,877.52,620.22
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,908.1,639.69
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,935.25,657.0
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,957.56,670.97
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,976.18,682.7
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,990.45,692.22
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,1000.88,699.48
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,1006.03,703.42
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,1007.27,705.08
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,1002.65,703.79
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,994.17,700.22
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,980.1,692.75
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,962.43,683.11
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,938.35,669.12
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,911.02,653.06
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,877.24,635.17
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,840.87,615.19
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,796.63,589.63
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,757.79,567.19
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,705.12,534.35
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,651.85,500.33
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,590.37,458.77
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,529.95,415.69
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,463.46,365.79
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,398.34,314.7
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,325.1,255.08
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,258.37,198.86
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,185.08,136.78
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,121.87,79.27
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,61.57,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,13.68,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,8.54,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,17.89,4.02
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,27.85,17.88
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,37.23,26.85
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,48.43,37.07
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,54.46,42.55
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,60.33,47.7
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,64.34,51.05
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,68.23,54.19
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,70.75,56.04
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,73.17,57.76
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,74.68,58.7
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,76.09,59.54
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,108.9,67.24
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,162.36,94.16
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,217.46,133.9
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,274.11,180.2
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,330.31,228.09
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,392.04,280.34
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,447.13,326.87
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,502.76,372.73
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,555.88,415.8
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,607.66,456.59
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,656.74,494.43
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,703.84,529.88
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,747.0,562.27
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,787.7,592.25
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,824.66,617.61
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,858.81,640.95
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,887.49,661.15
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,912.93,679.21
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,931.93,692.95
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,947.39,704.4
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,959.93,714.57
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,968.89,722.44
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,971.4,725.77
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,984.11,736.27
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,977.78,733.79
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,967.84,729.02
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,951.52,720.19
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,931.86,709.06
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,905.66,692.1
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,876.54,673.06
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,840.58,650.61
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,807.15,629.77
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,761.87,599.66
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,715.26,568.12
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,660.88,529.76
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,606.41,489.69
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,545.64,443.51
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,486.31,397.12
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,418.54,342.56
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,349.87,285.71
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,281.92,227.8
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,220.36,174.08
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,155.68,117.69
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,100.3,66.36
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,49.72,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,8.99,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
