Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,15,684.5,59.5,2.35,15.8,262.0,50.89,39.71
2018,9,9,7,30,735.0,64.0,2.3,16.5,315.0,54.07,42.37
2018,9,9,7,45,769.5,67.5,2.2,17.2,367.5,56.3,44.1
2018,9,9,8,0,804.0,71.0,2.1,17.9,420.0,58.52,45.77
2018,9,9,8,15,827.5,74.5,2.05,18.8,470.5,102.98,55.83
2018,9,9,8,30,851.0,78.0,2.0,19.7,521.0,166.36,94.26
2018,9,9,8,45,869.0,80.5,2.0,20.6,567.5,235.77,148.73
2018,9,9,9,0,887.0,83.0,2.0,21.5,614.0,300.84,203.86
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,365.09,259.14
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,429.53,313.36
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,492.34,364.46
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,554.39,412.86
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,611.85,456.14
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,667.05,496.05
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,722.3,534.32
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,775.66,569.91
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,825.02,600.68
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,872.05,629.27
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,912.38,653.15
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,949.36,674.69
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,979.78,694.77
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,1006.34,712.49
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,1026.12,725.58
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,1041.79,736.24
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,1053.68,746.0
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,1061.47,753.34
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,1061.52,755.92
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,1057.46,756.04
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,1046.83,752.15
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,1032.31,745.88
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,1009.36,734.03
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,994.53,727.55
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,959.27,706.17
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,921.04,682.78
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,872.59,656.23
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,822.18,627.33
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,762.72,589.7
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,708.03,554.15
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,635.06,503.59
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,563.72,451.77
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,476.97,384.25
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,395.26,316.65
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,293.44,229.16
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,196.46,114.87
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,78.21,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,14.51,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,23.54,13.06
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,32.71,22.91
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,38.98,28.94
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,45.18,34.66
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,49.51,38.52
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,53.77,42.15
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,61.78,48.96
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,64.87,51.35
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,108.56,61.23
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,169.75,98.52
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,232.16,147.29
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,296.34,201.18
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,363.28,257.79
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,427.06,310.91
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,489.3,360.92
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,551.47,408.8
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,610.69,453.13
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,668.57,494.79
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,722.71,532.82
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,774.75,568.25
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,823.3,598.76
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,869.17,627.1
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,909.48,651.08
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,946.53,672.79
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,976.72,691.14
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,1003.08,707.13
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,1022.63,718.8
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,1038.1,728.07
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,1049.33,736.06
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,1056.48,741.7
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,1055.88,743.2
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,1051.19,742.32
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,1039.51,738.06
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,1024.0,731.44
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,1011.59,726.83
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,983.32,711.92
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,947.14,690.35
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,908.04,666.72
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,860.5,641.01
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,811.03,612.86
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,755.14,578.68
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,693.95,539.18
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,620.74,488.91
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,549.34,437.55
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,461.47,370.05
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,378.87,302.4
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,275.2,213.48
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,174.43,87.61
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,68.09,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,14.51,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,23.21,12.49
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,32.0,22.28
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,37.89,28.02
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,43.74,33.46
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,48.51,37.68
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,53.15,41.64
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,61.47,48.7
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,64.91,51.36
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,110.49,62.66
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,172.06,100.95
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,234.73,150.58
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,298.72,205.06
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,361.56,259.4
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,424.78,313.0
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,486.3,363.74
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,547.08,412.07
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,604.06,456.28
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,660.31,498.48
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,712.61,536.58
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,762.85,572.18
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,809.46,603.64
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,853.55,632.26
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,892.72,657.75
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,928.85,681.11
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,964.88,704.32
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,997.79,725.42
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,1026.49,744.24
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,1051.4,760.69
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,1063.67,770.33
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,1071.73,777.5
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,1072.89,780.21
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,1069.82,780.8
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,1060.02,778.51
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,1046.16,773.6
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,1024.74,763.63
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,999.62,751.05
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,966.14,730.2
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,929.63,707.14
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,885.37,683.8
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,838.89,657.8
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,791.07,627.33
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,733.0,588.0
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,663.11,537.66
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,594.3,485.8
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,507.65,416.75
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,425.3,345.92
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,317.07,248.73
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,204.43,80.93
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,78.41,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,7.68,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,18.62,8.57
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,29.44,19.98
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,42.87,32.36
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,56.2,44.47
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,67.55,54.57
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,82.09,67.22
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,88.4,72.4
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,97.47,79.87
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,133.62,92.43
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,178.5,122.61
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,226.75,161.46
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,274.11,201.25
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,327.42,243.04
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,393.77,295.78
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,454.1,344.32
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,519.6,395.81
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,526.67,402.5
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,509.59,389.24
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,502.11,383.03
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,477.53,363.5
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,553.17,421.03
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,626.03,475.69
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,722.95,547.65
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,817.87,617.14
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,755.46,571.19
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,671.27,509.74
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,748.89,566.73
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,809.82,610.95
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,841.59,635.93
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,870.85,659.47
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,805.21,612.44
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,716.36,548.79
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,655.54,506.18
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,593.49,461.6
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,459.02,360.4
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,327.2,257.7
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,328.93,260.9
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,349.16,278.16
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,367.03,296.77
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,399.47,326.76
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,324.19,267.23
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,269.81,223.22
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,213.3,176.57
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,158.59,130.36
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,114.22,91.99
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,61.55,46.4
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,38.78,25.82
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,16.18,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,7.87,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,11.1,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,22.34,10.93
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,34.3,24.1
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,44.44,33.67
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,54.34,42.75
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,54.42,42.9
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,52.87,41.43
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,56.73,44.66
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,56.17,43.92
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,103.72,55.9
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,165.61,95.15
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,233.26,149.72
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,296.81,204.96
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,360.22,261.04
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,423.86,316.26
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,485.44,368.32
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,546.28,417.94
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,604.65,464.28
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,661.62,508.01
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,715.01,547.91
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,766.32,584.89
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,813.41,617.35
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,857.77,647.71
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,897.91,674.92
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,934.84,699.86
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,967.2,721.96
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,996.0,741.72
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,1019.1,758.2
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,1038.28,772.45
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,1049.52,781.71
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,1056.57,788.42
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,1058.58,792.1
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,1056.47,793.2
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,1033.1,779.5
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,1006.15,763.49
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,973.59,743.96
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,926.26,713.89
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,856.77,666.56
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,780.95,613.83
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,780.55,617.39
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,768.08,611.62
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,742.68,594.94
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,713.16,574.65
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,636.34,517.54
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,561.5,459.75
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,482.22,395.14
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,413.4,334.15
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,298.54,228.98
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,181.29,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,70.11,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,9.39,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,20.82,9.39
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,32.83,22.92
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,43.03,32.56
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,52.98,41.7
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,65.33,52.76
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,77.12,63.07
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,81.96,67.04
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,86.72,70.85
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,123.24,79.65
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,174.85,111.34
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,228.4,151.28
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,295.65,206.03
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,356.81,259.61
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,416.3,310.44
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,468.67,354.11
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,518.31,393.41
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,566.18,429.74
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,610.28,461.82
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,653.47,492.32
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,694.12,520.08
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,738.08,550.73
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,780.31,579.63
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,834.75,617.4
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,888.67,653.0
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,919.99,673.94
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,948.27,693.12
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,975.87,711.5
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,1008.08,732.92
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,1021.92,743.53
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,1044.96,760.4
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,1019.62,745.95
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,1003.71,738.01
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,994.28,734.64
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,980.94,728.71
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,979.0,730.69
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,960.57,721.56
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,904.8,685.44
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,836.59,640.3
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,787.55,610.8
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,732.47,575.68
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,588.64,471.52
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,447.62,362.81
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,320.86,262.27
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,207.15,168.48
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,191.8,155.13
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,160.59,127.53
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,118.76,86.89
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,67.8,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,24.1,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,11.95,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,19.9,8.05
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,28.0,18.57
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,36.24,26.44
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,41.97,31.83
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,45.34,34.91
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,48.73,37.86
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,51.16,39.85
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,53.58,41.76
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,110.91,60.59
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,173.82,101.21
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,237.25,153.07
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,302.17,210.23
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,367.02,268.31
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,432.05,325.56
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,494.75,379.4
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,556.58,430.7
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,616.22,478.84
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,674.48,524.39
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,729.16,566.07
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,781.75,604.44
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,829.73,637.88
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,874.89,669.09
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,915.24,696.76
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,952.26,722.04
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,983.56,744.17
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,1011.04,763.78
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,1033.64,779.81
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,1052.19,793.22
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,1063.42,801.74
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,1070.41,807.6
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,1071.79,809.69
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,1068.97,809.14
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,1058.15,803.8
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,1043.27,795.85
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,1020.95,782.87
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,994.96,767.38
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,960.67,745.41
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,923.4,721.19
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,878.0,692.28
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,830.49,661.22
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,781.97,628.32
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,723.38,586.65
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,651.75,533.11
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,581.38,478.11
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,490.12,403.49
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,403.95,327.5
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,287.72,214.11
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,136.69,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,11.95,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,19.57,7.19
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,29.75,20.16
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,34.64,25.12
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,39.61,29.81
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,42.7,32.65
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,45.83,35.37
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,48.02,37.15
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,56.69,44.57
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,109.71,58.38
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,173.63,99.71
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,238.21,152.27
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,304.07,209.68
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,369.63,267.39
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,435.43,323.97
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,499.17,377.19
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,562.14,427.75
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,622.48,474.49
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,681.27,518.34
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,736.09,557.94
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,788.58,593.57
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,836.98,625.07
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,882.43,654.26
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,923.36,680.19
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,960.86,703.71
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,992.56,724.29
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,1020.37,742.42
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,1041.77,756.52
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,1058.99,768.1
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,1069.85,776.39
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,1076.43,782.15
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,1076.69,784.05
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,1072.72,783.44
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,1060.82,779.03
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,1044.86,772.05
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,1022.0,760.36
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,995.5,746.16
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,961.08,725.05
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,923.67,701.76
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,876.51,675.04
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,836.65,652.49
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,775.98,612.52
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,714.75,570.67
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,640.15,516.63
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,567.23,461.03
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,474.36,386.25
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,394.27,315.67
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,272.48,195.12
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,122.71,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,11.95,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,19.6,6.27
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,27.29,17.87
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,34.59,24.96
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,39.53,29.62
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,43.01,32.81
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,46.51,35.87
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,49.03,37.95
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,51.52,39.95
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,111.2,59.75
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,174.22,100.85
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,238.04,153.01
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,303.27,210.11
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,368.29,267.77
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,433.24,324.17
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,495.81,376.97
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,557.24,426.91
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,616.43,473.49
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,674.18,517.4
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,728.42,557.71
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,780.49,594.61
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,827.86,626.5
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,872.36,656.16
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,912.51,682.78
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,949.3,707.05
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,980.21,728.21
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,1007.34,746.94
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,1028.23,761.64
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,1045.04,773.8
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,1056.61,783.42
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,1064.01,790.67
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,1063.96,793.54
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,1059.72,793.78
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,1048.9,789.47
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,1034.1,782.59
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,1011.2,770.63
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,984.68,756.1
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,948.96,733.21
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,910.35,708.12
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,874.59,688.07
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,826.54,658.27
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,767.75,618.0
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,708.24,575.74
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,634.33,520.23
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,561.98,463.29
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,466.9,384.56
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,385.23,310.8
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,255.68,176.78
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,104.35,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,11.1,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,20.05,5.46
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,28.92,19.28
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,34.52,24.96
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,40.14,30.26
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,47.4,36.85
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,51.11,40.09
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,53.82,42.34
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,56.52,44.5
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,110.28,59.64
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,172.99,101.09
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,241.38,157.01
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,306.04,213.39
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,369.92,269.73
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,434.18,325.17
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,496.29,377.17
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,557.73,426.64
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,616.19,472.4
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,673.21,515.49
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,727.3,554.93
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,779.22,590.84
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,826.19,621.28
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,870.32,649.41
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,910.32,675.0
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,946.95,698.21
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,977.25,717.6
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,1003.75,734.56
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,1023.87,747.79
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,1039.92,758.54
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,1050.81,766.87
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,1057.56,772.74
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,1056.97,773.89
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,1052.24,772.56
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,1039.78,767.64
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,1023.39,760.2
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,1000.34,747.81
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,973.81,733.06
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,937.28,710.31
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,908.2,692.58
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,859.66,664.88
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,809.29,634.71
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,745.76,592.66
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,682.02,548.66
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,603.69,490.98
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,533.95,436.91
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,420.45,343.78
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,315.9,252.77
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,193.17,123.63
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,54.38,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,9.39,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,20.95,4.53
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,32.35,22.18
