Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,11.95,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,19.99,6.92
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,28.1,18.67
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,33.4,24.04
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,42.17,32.14
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,45.57,35.28
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,68.64,39.74
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,126.13,69.65
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,187.86,115.82
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,249.26,167.66
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,312.84,222.58
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,377.48,278.36
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,440.9,331.74
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,501.65,381.08
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,561.87,428.12
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,618.54,470.86
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,673.79,511.07
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,724.79,546.59
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,773.56,578.01
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,818.51,605.8
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,860.6,631.25
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,896.44,652.87
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,928.87,672.2
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,954.61,687.02
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,976.52,699.45
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,992.18,708.0
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,1003.84,714.2
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,1009.28,718.11
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,1010.71,719.78
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,1004.2,715.89
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,993.82,709.83
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,974.27,698.75
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,951.18,685.58
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,930.34,673.7
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,895.52,652.69
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,848.1,623.77
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,798.68,592.78
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,734.61,550.89
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,670.15,506.88
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,585.16,447.98
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,511.32,392.94
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,397.91,302.5
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,283.49,153.74
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,120.4,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,11.1,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,19.95,5.66
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,28.69,19.07
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,34.41,24.9
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,40.28,30.45
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,47.19,36.74
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,70.11,41.21
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,126.42,70.77
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,187.19,116.35
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,248.39,168.0
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,312.06,222.68
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,374.8,275.71
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,438.71,327.41
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,498.83,373.83
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,558.62,417.49
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,615.69,459.6
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,671.41,499.35
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,722.45,534.71
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,771.32,566.32
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,815.72,594.05
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,857.32,619.73
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,893.27,642.39
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,925.88,662.85
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,953.45,680.82
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,977.3,696.57
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,993.77,707.11
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,1006.26,715.39
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,1011.69,720.93
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,1013.08,724.17
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,1005.74,722.08
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,994.45,717.63
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,976.1,708.69
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,954.23,697.49
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,932.55,686.32
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,896.95,665.7
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,848.96,635.3
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,799.01,602.78
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,735.11,559.83
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,670.86,514.64
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,585.67,453.95
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,511.66,397.34
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,396.14,302.53
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,276.71,128.24
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,118.03,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,6.83,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,15.51,1.94
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,24.56,15.48
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,33.72,24.32
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,44.21,34.02
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,51.6,40.76
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,74.15,48.38
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,120.87,71.33
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,185.49,117.53
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,246.27,168.48
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,314.74,227.63
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,376.94,282.58
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,439.32,335.98
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,498.79,384.86
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,557.22,430.72
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,614.05,474.21
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,669.52,515.11
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,720.12,550.66
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,768.58,582.28
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,812.37,610.36
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,853.33,636.28
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,888.63,658.35
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,920.59,678.16
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,946.48,694.92
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,968.63,709.35
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,984.12,720.37
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,995.68,728.99
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,999.4,733.25
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,999.13,735.1
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,991.48,732.57
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,991.31,735.02
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,970.31,724.58
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,945.76,711.75
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,912.1,692.3
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,875.54,670.37
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,825.67,637.06
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,773.98,601.59
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,708.1,558.03
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,649.43,517.17
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,562.46,451.07
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,478.79,383.49
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,354.08,276.06
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,224.86,79.43
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,87.03,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,5.97,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,16.24,0.61
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,26.63,17.08
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,34.16,24.63
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,43.92,33.7
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,53.43,42.36
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,74.68,49.86
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,118.83,69.69
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,185.98,115.72
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,248.05,169.72
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,314.22,228.94
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,376.88,285.19
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,440.15,340.5
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,500.21,391.45
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,559.55,439.92
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,616.61,485.3
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,672.35,528.2
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,724.11,566.8
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,773.7,601.25
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,817.49,631.19
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,858.38,658.91
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,894.51,683.31
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,927.27,705.35
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,954.26,723.4
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,977.49,739.0
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,993.3,750.17
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,1005.1,758.84
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,1009.46,763.4
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,1009.75,765.44
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,1002.43,762.47
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,991.2,756.99
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,971.29,746.88
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,947.89,734.43
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,914.58,714.65
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,888.66,699.78
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,841.02,666.77
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,791.48,631.56
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,725.67,586.28
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,659.7,538.17
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,572.46,468.56
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,497.07,404.47
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,370.91,291.23
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,238.15,46.95
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,94.08,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,9.39,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,18.01,0.0
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,26.59,16.92
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,31.9,22.61
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,40.58,30.7
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,45.58,35.32
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,69.9,41.4
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,124.38,77.44
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,164.62,114.31
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,209.59,154.22
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,251.88,192.21
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,298.6,232.11
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,348.61,274.32
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,375.63,298.17
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,388.92,310.07
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,397.73,317.56
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,390.11,311.5
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,442.03,352.53
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,486.33,387.23
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,563.32,448.64
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,663.12,525.85
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,709.92,561.8
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,764.09,603.03
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,697.52,551.44
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,611.28,485.05
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,717.91,569.08
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,815.25,643.45
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,897.95,701.59
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,969.41,750.67
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,976.18,754.23
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,967.71,747.86
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,865.95,676.23
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,743.84,589.04
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,799.16,630.52
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,839.09,658.91
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,814.58,642.3
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,786.84,623.31
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,722.26,576.26
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,657.46,527.21
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,570.21,459.05
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,485.37,388.87
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,367.98,282.59
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,231.67,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,92.4,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,6.83,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,16.0,0.0
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,25.58,15.93
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,32.32,22.98
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,37.89,28.3
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,42.2,32.31
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,64.36,35.53
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,123.38,70.34
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,176.05,112.68
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,236.9,162.34
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,305.33,220.24
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,366.16,273.86
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,427.53,326.36
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,486.09,374.61
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,544.09,420.37
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,598.96,463.16
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,652.34,503.49
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,702.49,539.81
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,750.4,571.93
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,792.45,599.98
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,831.58,625.88
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,865.37,648.06
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,895.78,667.97
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,920.29,684.75
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,941.1,699.19
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,956.24,709.66
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,967.5,717.75
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,949.29,706.72
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,937.93,700.61
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,915.45,687.03
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,889.26,671.01
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,828.01,630.75
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,756.98,583.11
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,631.26,494.83
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,495.34,394.09
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,606.16,480.6
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,693.91,545.0
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,661.39,521.31
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,620.44,490.65
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,538.27,426.98
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,467.28,368.06
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,346.23,258.08
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,213.28,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,84.62,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,7.68,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,16.31,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,24.9,15.02
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,32.07,22.56
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,38.99,29.1
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,49.08,38.27
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,69.43,48.28
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,110.37,66.63
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,182.03,113.69
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,240.39,164.18
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,299.46,216.64
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,361.24,270.24
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,425.98,325.07
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,486.57,375.18
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,547.84,424.08
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,603.16,467.23
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,657.11,507.93
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,707.93,544.98
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,756.63,577.92
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,799.38,606.04
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,839.3,631.94
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,875.27,654.95
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,907.94,675.6
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,933.87,691.98
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,956.08,705.97
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,971.52,715.6
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,983.02,722.82
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,988.47,726.4
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,989.96,727.59
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,983.6,724.31
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,973.41,718.74
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,953.78,707.62
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,930.67,694.24
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,898.61,674.72
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,873.96,660.0
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,826.14,628.54
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,776.52,594.99
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,711.48,548.66
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,646.36,499.99
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,556.55,433.9
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,469.52,365.03
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,343.66,249.9
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,196.15,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,77.62,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,7.68,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,15.45,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,23.1,13.31
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,28.1,19.05
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,36.13,26.57
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,41.68,31.71
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,67.95,40.98
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,121.24,75.23
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,164.38,111.32
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,210.21,150.97
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,253.83,188.83
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,304.4,230.0
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,359.51,273.88
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,427.86,325.97
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,499.98,379.21
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,549.09,414.54
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,597.14,447.91
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,643.6,478.94
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,688.72,508.0
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,723.69,530.97
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,755.84,551.58
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,808.01,585.32
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,855.4,615.42
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,878.21,630.37
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,897.62,643.62
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,904.14,649.65
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,906.73,653.36
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,938.79,674.74
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,955.58,686.19
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,949.83,683.76
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,951.46,686.42
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,915.97,665.42
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,877.4,642.62
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,815.37,603.8
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,758.83,567.94
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,715.31,539.83
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,670.32,509.58
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,630.24,480.66
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,588.63,448.72
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,495.47,380.1
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,406.33,310.27
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,281.32,195.84
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,113.44,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,3.41,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,14.75,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,25.93,15.18
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,34.54,24.47
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,44.01,33.33
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,50.78,39.58
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,71.93,46.87
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,116.01,73.31
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,162.51,109.23
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,206.63,148.44
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,246.83,184.6
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,304.45,231.1
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,376.19,288.52
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,410.36,317.31
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,443.8,344.07
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,527.04,407.71
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,614.13,472.62
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,656.11,502.7
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,695.4,530.36
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,747.81,566.33
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,803.38,602.22
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,829.82,618.33
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,852.42,632.1
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,898.8,662.69
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,933.08,684.92
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,936.19,686.79
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,945.88,693.44
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,953.48,700.14
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,957.29,704.53
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,917.69,680.51
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,880.54,658.17
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,846.21,638.21
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,809.17,615.87
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,706.21,545.79
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,596.57,468.49
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,547.14,432.86
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,497.35,395.59
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,355.3,286.16
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,225.9,181.75
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,181.32,144.72
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,137.38,106.75
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,112.06,75.04
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,40.2,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.56,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,14.51,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,25.81,14.59
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,29.37,19.82
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,36.29,26.36
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,39.03,29.0
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,63.06,33.93
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,118.59,63.6
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,178.38,109.1
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,240.07,162.37
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,301.14,217.01
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,349.23,263.43
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,387.04,299.23
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,445.38,348.08
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,505.99,397.36
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,576.09,453.09
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,647.36,508.6
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,695.81,545.32
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,742.09,578.22
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,784.45,608.08
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,823.99,635.8
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,857.71,658.98
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,888.13,679.84
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,910.65,695.63
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,929.37,708.94
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,940.98,717.77
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,948.67,724.37
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,947.58,725.25
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,931.87,716.13
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,867.53,672.57
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,792.81,620.96
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,659.07,524.0
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,514.41,413.35
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,478.11,386.97
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,441.09,359.12
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,450.7,368.83
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,477.29,390.75
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,400.11,329.15
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,307.89,253.98
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,253.17,207.08
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,200.44,159.8
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,138.82,91.91
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,49.34,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
