Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,9.75,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,10.3,4.0,0.0,0.0
2018,10,29,6,45,68.5,17.5,2.05,10.85,22.0,14.94,0.0
2018,10,29,7,0,107.0,31.0,2.2,11.4,40.0,24.15,12.98
2018,10,29,7,15,183.0,45.5,2.4,11.9,73.0,34.58,24.54
2018,10,29,7,30,259.0,60.0,2.6,12.4,106.0,45.16,34.51
2018,10,29,7,45,313.0,72.5,2.75,12.95,144.0,53.95,42.65
2018,10,29,8,0,367.0,85.0,2.9,13.5,182.0,75.18,51.54
2018,10,29,8,15,338.5,104.0,3.0,13.7,206.0,115.14,78.59
2018,10,29,8,30,310.0,123.0,3.1,13.9,230.0,150.84,108.67
2018,10,29,8,45,266.5,146.5,3.15,14.15,246.5,183.32,138.8
2018,10,29,9,0,223.0,170.0,3.2,14.4,263.0,210.92,164.76
2018,10,29,9,15,232.5,185.5,3.45,14.75,290.0,245.51,194.43
2018,10,29,9,30,242.0,201.0,3.7,15.1,317.0,281.32,224.79
2018,10,29,9,45,246.0,215.5,3.95,15.4,340.0,314.81,252.93
2018,10,29,10,0,250.0,230.0,4.2,15.7,363.0,348.7,280.95
2018,10,29,10,15,284.0,236.5,4.3,16.0,394.5,392.65,316.68
2018,10,29,10,30,318.0,243.0,4.4,16.3,426.0,439.54,354.36
2018,10,29,10,45,377.0,235.0,4.5,16.55,458.0,491.56,396.29
2018,10,29,11,0,436.0,227.0,4.6,16.8,490.0,560.72,450.8
2018,10,29,11,15,497.0,211.0,4.6,17.0,515.0,615.26,493.67
2018,10,29,11,30,558.0,195.0,4.6,17.2,540.0,671.93,537.74
2018,10,29,11,45,659.0,162.0,4.6,17.4,570.5,753.8,600.77
2018,10,29,12,0,760.0,129.0,4.6,17.6,601.0,830.3,656.27
2018,10,29,12,15,801.5,114.5,4.6,18.0,608.0,870.52,684.08
2018,10,29,12,30,843.0,100.0,4.6,18.4,615.0,913.93,714.21
2018,10,29,12,45,883.0,85.5,4.6,18.75,614.5,942.93,734.06
2018,10,29,13,0,923.0,71.0,4.6,19.1,614.0,978.82,758.86
2018,10,29,13,15,917.5,70.0,4.5,19.5,593.0,984.67,761.52
2018,10,29,13,30,912.0,69.0,4.4,19.9,572.0,986.57,761.78
2018,10,29,13,45,903.5,67.0,4.3,20.25,544.0,980.31,757.1
2018,10,29,14,0,895.0,65.0,4.2,20.6,516.0,970.19,749.88
2018,10,29,14,15,880.5,62.5,4.1,20.65,481.0,949.82,736.47
2018,10,29,14,30,866.0,60.0,4.0,20.7,446.0,925.96,720.67
2018,10,29,14,45,845.0,58.0,3.9,20.8,406.0,893.42,698.48
2018,10,29,15,0,824.0,56.0,3.8,20.9,366.0,858.18,674.08
2018,10,29,15,15,792.5,53.5,3.8,20.9,322.0,819.93,647.71
2018,10,29,15,30,761.0,51.0,3.8,20.9,278.0,769.9,611.73
2018,10,29,15,45,716.0,46.5,3.1,20.25,232.0,704.24,561.14
2018,10,29,16,0,671.0,42.0,2.4,19.6,186.0,638.65,508.31
2018,10,29,16,15,595.5,37.0,2.15,18.45,141.0,549.02,437.38
2018,10,29,16,30,520.0,32.0,1.9,17.3,96.0,462.23,362.98
2018,10,29,16,45,355.5,23.5,1.65,16.1,58.5,319.13,204.26
2018,10,29,17,0,191.0,15.0,1.4,14.9,21.0,137.88,0.0
2018,10,29,17,15,95.5,7.5,1.5,14.55,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,10,30,6,15,39.0,3.5,3.15,9.2,3.0,0.0,0.0
2018,10,30,6,30,78.0,7.0,3.3,9.6,6.0,0.0,0.0
2018,10,30,6,45,266.0,16.0,3.5,9.95,34.0,13.66,0.0
2018,10,30,7,0,454.0,25.0,3.7,10.3,62.0,22.9,11.5
2018,10,30,7,15,554.0,31.0,3.95,11.05,106.0,27.99,18.78
2018,10,30,7,30,654.0,37.0,4.2,11.8,150.0,33.22,23.94
2018,10,30,7,45,710.5,40.5,4.45,12.5,197.0,36.11,26.76
2018,10,30,8,0,767.0,44.0,4.7,13.2,244.0,65.03,35.02
2018,10,30,8,15,802.5,47.5,4.9,14.0,290.5,123.53,66.44
2018,10,30,8,30,838.0,51.0,5.1,14.8,337.0,185.99,114.6
2018,10,30,8,45,862.0,53.0,5.3,15.55,379.5,248.24,169.39
2018,10,30,9,0,886.0,55.0,5.5,16.3,422.0,312.47,227.96
2018,10,30,9,15,903.0,56.5,5.45,17.0,459.5,375.49,285.51
2018,10,30,9,30,920.0,58.0,5.4,17.7,497.0,439.07,342.18
2018,10,30,9,45,929.5,60.0,5.4,18.4,528.0,499.96,395.07
2018,10,30,10,0,939.0,62.0,5.4,19.1,559.0,560.01,445.46
2018,10,30,10,15,947.5,62.5,5.45,19.65,583.5,616.81,492.03
2018,10,30,10,30,956.0,63.0,5.5,20.2,608.0,672.07,536.01
2018,10,30,10,45,962.0,63.0,5.55,20.75,625.0,723.32,575.73
2018,10,30,11,0,968.0,63.0,5.6,21.3,642.0,772.28,610.78
2018,10,30,11,15,971.5,63.0,5.6,21.65,652.0,816.83,642.04
2018,10,30,11,30,975.0,63.0,5.6,22.0,662.0,858.44,670.91
2018,10,30,11,45,976.5,63.0,5.65,22.35,664.0,895.26,696.41
2018,10,30,12,0,978.0,63.0,5.7,22.7,666.0,928.66,719.41
2018,10,30,12,15,976.0,63.5,5.7,22.95,660.5,955.98,738.09
2018,10,30,12,30,974.0,64.0,5.7,23.2,655.0,979.46,754.13
2018,10,30,12,45,969.0,64.5,5.7,23.4,641.0,996.21,765.7
2018,10,30,13,0,964.0,65.0,5.7,23.6,627.0,1008.89,774.61
2018,10,30,13,15,957.0,64.0,5.7,23.7,605.0,1013.62,778.45
2018,10,30,13,30,950.0,63.0,5.7,23.8,583.0,1014.21,779.63
2018,10,30,13,45,940.0,61.5,5.7,23.9,554.0,1007.14,775.64
2018,10,30,14,0,930.0,60.0,5.7,24.0,525.0,996.08,769.02
2018,10,30,14,15,899.0,61.0,5.6,23.95,485.0,964.36,747.7
2018,10,30,14,30,868.0,62.0,5.5,23.9,445.0,929.49,724.13
2018,10,30,14,45,855.0,58.0,5.45,23.8,406.5,901.7,705.89
2018,10,30,15,0,842.0,54.0,5.4,23.7,368.0,870.78,685.03
2018,10,30,15,15,728.5,60.0,5.4,23.7,307.5,769.93,612.05
2018,10,30,15,30,615.0,66.0,5.4,23.7,247.0,667.07,535.47
2018,10,30,15,45,604.5,56.0,4.6,22.75,209.0,627.74,504.27
2018,10,30,16,0,594.0,46.0,3.8,21.8,171.0,579.7,464.85
2018,10,30,16,15,551.0,38.5,3.4,20.5,131.5,515.03,411.78
2018,10,30,16,30,508.0,31.0,3.0,19.2,92.0,451.57,353.77
2018,10,30,16,45,352.0,23.0,2.65,17.9,56.0,313.55,186.14
2018,10,30,17,0,196.0,15.0,2.3,16.6,20.0,140.93,0.0
2018,10,30,17,15,98.0,7.5,2.35,16.15,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,6,15,15.5,2.0,1.35,8.75,1.5,0.0,0.0
2018,10,31,6,30,31.0,4.0,1.3,9.2,3.0,0.0,0.0
2018,10,31,6,45,88.5,16.0,1.25,9.65,21.0,13.66,0.0
2018,10,31,7,0,146.0,28.0,1.2,10.1,39.0,21.64,9.92
2018,10,31,7,15,195.0,43.0,1.5,10.95,69.0,32.82,22.95
2018,10,31,7,30,244.0,58.0,1.8,11.8,99.0,43.7,33.23
2018,10,31,7,45,308.0,70.0,2.05,12.65,138.5,52.23,41.12
2018,10,31,8,0,372.0,82.0,2.3,13.5,178.0,73.28,49.82
2018,10,31,8,15,531.5,75.0,2.4,14.1,239.5,113.86,69.39
2018,10,31,8,30,691.0,68.0,2.5,14.7,301.0,171.59,108.75
2018,10,31,8,45,766.0,62.0,2.55,15.3,351.0,232.44,159.34
2018,10,31,9,0,841.0,56.0,2.6,15.9,401.0,300.08,217.84
2018,10,31,9,15,844.5,62.5,2.7,16.5,435.5,360.43,272.59
2018,10,31,9,30,848.0,69.0,2.8,17.1,470.0,420.0,325.27
2018,10,31,9,45,869.5,69.0,2.85,17.7,503.5,480.51,376.74
2018,10,31,10,0,891.0,69.0,2.9,18.3,537.0,541.56,426.93
2018,10,31,10,15,844.0,86.0,3.0,18.85,545.5,583.93,461.25
2018,10,31,10,30,797.0,103.0,3.1,19.4,554.0,617.7,487.75
2018,10,31,10,45,833.5,95.5,3.2,19.95,579.5,675.72,532.12
2018,10,31,11,0,870.0,88.0,3.3,20.5,605.0,728.52,571.18
2018,10,31,11,15,880.5,86.0,3.4,21.0,616.0,772.57,601.57
2018,10,31,11,30,891.0,84.0,3.5,21.5,627.0,814.44,630.19
2018,10,31,11,45,909.5,78.0,3.55,21.95,634.0,855.95,658.21
2018,10,31,12,0,928.0,72.0,3.6,22.4,641.0,895.06,684.36
2018,10,31,12,15,872.0,88.5,3.6,22.8,618.5,892.04,681.08
2018,10,31,12,30,816.0,105.0,3.6,23.2,596.0,892.86,680.95
2018,10,31,12,45,765.0,117.0,3.55,23.55,569.0,877.58,669.61
2018,10,31,13,0,714.0,129.0,3.5,23.9,542.0,864.66,660.19
2018,10,31,13,15,710.5,123.5,3.5,24.2,522.0,865.93,661.19
2018,10,31,13,30,707.0,118.0,3.5,24.5,502.0,863.83,659.89
2018,10,31,13,45,595.5,140.5,3.45,24.75,452.5,786.6,605.77
2018,10,31,14,0,484.0,163.0,3.4,25.0,403.0,697.92,542.57
2018,10,31,14,15,393.0,168.0,3.4,25.05,354.0,616.25,482.65
2018,10,31,14,30,302.0,173.0,3.4,25.1,305.0,514.1,406.25
2018,10,31,14,45,339.5,149.5,3.4,25.15,285.0,518.35,412.13
2018,10,31,15,0,377.0,126.0,3.4,25.2,265.0,541.17,430.83
2018,10,31,15,15,401.0,107.0,3.4,25.2,238.5,532.57,425.61
2018,10,31,15,30,425.0,88.0,3.4,25.2,212.0,520.44,416.64
2018,10,31,15,45,367.0,77.5,2.55,24.2,171.5,447.34,359.37
2018,10,31,16,0,309.0,67.0,1.7,23.2,131.0,376.76,301.75
2018,10,31,16,15,256.0,53.5,1.55,22.15,97.0,308.92,246.01
2018,10,31,16,30,203.0,40.0,1.4,21.1,63.0,245.06,189.6
2018,10,31,16,45,137.0,25.5,1.3,20.05,38.0,163.68,84.6
2018,10,31,17,0,71.0,11.0,1.2,19.0,13.0,55.73,0.0
2018,10,31,17,15,35.5,5.5,1.2,18.7,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,1,6,15,8.0,0.5,1.6,10.8,0.5,0.0,0.0
2018,11,1,6,30,16.0,1.0,1.7,11.2,1.0,0.0,0.0
2018,11,1,6,45,64.0,13.5,1.8,11.6,17.5,11.52,0.0
2018,11,1,7,0,112.0,26.0,1.9,12.0,34.0,20.06,7.85
2018,11,1,7,15,146.5,42.5,2.05,12.65,61.5,32.85,22.68
2018,11,1,7,30,181.0,59.0,2.2,13.3,89.0,44.98,34.08
2018,11,1,7,45,201.5,76.0,2.35,13.9,119.0,57.07,45.16
2018,11,1,8,0,222.0,93.0,2.5,14.5,149.0,77.04,55.75
2018,11,1,8,15,243.5,110.0,2.45,15.3,182.0,110.29,77.95
2018,11,1,8,30,265.0,127.0,2.4,16.1,215.0,146.64,106.21
2018,11,1,8,45,316.5,137.0,2.35,16.95,255.5,187.14,138.42
2018,11,1,9,0,368.0,147.0,2.3,17.8,296.0,237.34,179.54
2018,11,1,9,15,421.5,150.0,2.3,18.6,336.0,285.98,219.68
2018,11,1,9,30,475.0,153.0,2.3,19.4,376.0,340.3,264.13
2018,11,1,9,45,604.5,130.0,2.35,20.2,432.5,416.2,324.43
2018,11,1,10,0,734.0,107.0,2.4,21.0,489.0,499.3,389.58
2018,11,1,10,15,769.5,101.5,2.5,21.65,518.5,556.27,434.18
2018,11,1,10,30,805.0,96.0,2.6,22.3,548.0,614.85,478.97
2018,11,1,10,45,818.0,95.0,2.7,23.0,566.0,663.99,515.49
2018,11,1,11,0,831.0,94.0,2.8,23.7,584.0,711.83,550.2
2018,11,1,11,15,866.0,84.5,2.9,24.2,602.5,758.95,582.4
2018,11,1,11,30,901.0,75.0,3.0,24.7,621.0,811.13,617.77
2018,11,1,11,45,810.5,106.0,3.05,25.25,598.0,812.43,617.09
2018,11,1,12,0,720.0,137.0,3.1,25.8,575.0,802.24,608.97
2018,11,1,12,15,754.0,124.5,3.15,26.15,579.0,841.75,635.99
2018,11,1,12,30,788.0,112.0,3.2,26.5,583.0,874.15,657.65
2018,11,1,12,45,815.5,101.5,3.2,26.85,579.0,905.91,678.58
2018,11,1,13,0,843.0,91.0,3.2,27.2,575.0,934.54,697.35
2018,11,1,13,15,812.5,95.0,3.2,27.4,547.5,922.23,689.1
2018,11,1,13,30,782.0,99.0,3.2,27.6,520.0,905.73,678.48
2018,11,1,13,45,822.5,83.5,3.15,27.8,506.0,930.35,695.5
2018,11,1,14,0,863.0,68.0,3.1,28.0,492.0,939.32,701.7
2018,11,1,14,15,847.5,66.0,3.0,28.0,458.0,919.02,688.62
2018,11,1,14,30,832.0,64.0,2.9,28.0,424.0,895.44,673.52
2018,11,1,14,45,743.0,71.0,2.8,28.0,370.0,822.08,624.05
2018,11,1,15,0,654.0,78.0,2.7,28.0,316.0,743.7,570.32
2018,11,1,15,15,606.0,74.0,2.7,28.0,273.0,682.48,527.95
2018,11,1,15,30,558.0,70.0,2.7,28.0,230.0,620.89,483.74
2018,11,1,15,45,482.5,64.0,1.9,26.7,185.0,533.54,417.94
2018,11,1,16,0,407.0,58.0,1.1,25.4,140.0,448.57,351.3
2018,11,1,16,15,372.5,46.5,1.1,24.7,106.5,392.86,306.65
2018,11,1,16,30,338.0,35.0,1.1,24.0,73.0,339.01,257.13
2018,11,1,16,45,220.5,23.5,1.1,23.35,43.5,217.01,95.75
2018,11,1,17,0,103.0,12.0,1.1,22.7,14.0,77.36,0.0
2018,11,1,17,15,51.5,6.0,1.15,22.1,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.9,12.35,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,12.6,2.0,0.0,0.0
2018,11,2,6,45,183.5,14.0,0.75,12.85,25.5,11.95,0.0
2018,11,2,7,0,341.0,25.0,0.7,13.1,49.0,21.0,7.36
2018,11,2,7,15,452.0,32.5,0.8,13.6,90.0,26.85,17.38
2018,11,2,7,30,563.0,40.0,0.9,14.1,131.0,35.7,25.83
2018,11,2,7,45,627.5,44.5,1.0,14.65,176.5,39.23,29.27
2018,11,2,8,0,692.0,49.0,1.1,15.2,222.0,63.17,34.78
2018,11,2,8,15,733.0,52.5,1.05,15.9,266.5,117.52,63.64
2018,11,2,8,30,774.0,56.0,1.0,16.6,311.0,176.75,108.15
2018,11,2,8,45,803.0,58.0,1.0,17.3,352.5,236.52,158.96
2018,11,2,9,0,832.0,60.0,1.0,18.0,394.0,300.38,214.61
2018,11,2,9,15,843.5,63.5,1.0,18.95,429.0,360.04,266.64
2018,11,2,9,30,855.0,67.0,1.0,19.9,464.0,419.78,317.04
2018,11,2,9,45,868.0,69.0,1.05,20.85,495.0,478.53,364.94
2018,11,2,10,0,881.0,71.0,1.1,21.8,526.0,536.96,410.69
2018,11,2,10,15,874.5,76.0,1.2,22.5,545.5,586.76,449.17
2018,11,2,10,30,868.0,81.0,1.3,23.2,565.0,633.81,484.37
2018,11,2,10,45,886.5,79.0,1.45,23.85,586.0,687.28,523.73
2018,11,2,11,0,905.0,77.0,1.6,24.5,607.0,739.73,560.41
2018,11,2,11,15,899.5,80.5,1.75,25.0,614.0,778.86,586.6
2018,11,2,11,30,894.0,84.0,1.9,25.5,621.0,814.7,610.52
2018,11,2,11,45,903.0,81.5,2.1,26.05,625.5,852.31,635.88
2018,11,2,12,0,912.0,79.0,2.3,26.6,630.0,887.15,659.26
2018,11,2,12,15,920.0,76.0,2.4,26.75,627.0,917.51,679.82
2018,11,2,12,30,928.0,73.0,2.5,26.9,624.0,944.61,698.31
2018,11,2,12,45,896.0,79.5,2.65,27.1,601.5,942.86,698.17
2018,11,2,13,0,864.0,86.0,2.8,27.3,579.0,946.96,702.27
2018,11,2,13,15,865.0,81.5,2.75,27.2,559.5,943.76,700.81
2018,11,2,13,30,866.0,77.0,2.7,27.1,540.0,947.27,704.03
2018,11,2,13,45,875.0,72.0,2.7,27.0,518.5,954.08,709.98
2018,11,2,14,0,884.0,67.0,2.7,26.9,497.0,957.03,713.47
2018,11,2,14,15,869.0,64.5,2.6,26.7,462.5,936.42,700.76
2018,11,2,14,30,854.0,62.0,2.5,26.5,428.0,912.41,685.92
2018,11,2,14,45,826.5,59.5,2.4,26.3,386.5,873.5,660.77
2018,11,2,15,0,799.0,57.0,2.3,26.1,345.0,842.01,640.38
2018,11,2,15,15,698.5,61.5,2.3,26.1,290.0,741.77,571.38
2018,11,2,15,30,598.0,66.0,2.3,26.1,235.0,649.92,506.29
2018,11,2,15,45,485.5,63.0,1.6,25.0,184.5,534.22,419.45
2018,11,2,16,0,373.0,60.0,0.9,23.9,134.0,418.29,329.3
2018,11,2,16,15,310.0,48.0,0.95,23.1,98.5,342.55,269.25
2018,11,2,16,30,247.0,36.0,1.0,22.3,63.0,271.68,206.29
2018,11,2,16,45,149.0,22.5,1.05,21.5,36.5,163.79,56.21
2018,11,2,17,0,51.0,9.0,1.1,20.7,10.0,40.87,0.0
2018,11,2,17,15,25.5,4.5,1.15,20.1,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,1.75,10.4,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,1.7,10.8,2.0,0.0,0.0
2018,11,3,6,45,201.5,13.0,1.7,11.2,25.0,11.1,0.0
2018,11,3,7,0,369.0,23.0,1.7,11.6,48.0,21.1,6.06
2018,11,3,7,15,453.5,31.5,2.05,12.7,86.5,26.06,16.63
2018,11,3,7,30,538.0,40.0,2.4,13.8,125.0,32.73,23.17
2018,11,3,7,45,636.5,41.0,2.8,14.85,174.0,36.26,26.56
2018,11,3,8,0,735.0,42.0,3.2,15.9,223.0,58.46,29.94
2018,11,3,8,15,773.0,45.5,3.4,16.8,268.0,117.98,62.37
2018,11,3,8,30,811.0,49.0,3.6,17.7,313.0,178.62,108.24
2018,11,3,8,45,836.5,51.0,3.8,18.65,354.5,239.14,160.45
2018,11,3,9,0,862.0,53.0,4.0,19.6,396.0,301.83,216.38
2018,11,3,9,15,880.0,55.0,4.05,20.45,433.5,363.85,271.76
2018,11,3,9,30,898.0,57.0,4.1,21.3,471.0,426.61,326.39
2018,11,3,9,45,910.5,58.5,4.15,22.15,502.0,486.77,377.31
2018,11,3,10,0,923.0,60.0,4.2,23.0,533.0,546.46,426.03
2018,11,3,10,15,931.5,61.0,4.3,23.75,557.5,602.58,470.63
2018,11,3,10,30,940.0,62.0,4.4,24.5,582.0,657.25,512.64
2018,11,3,10,45,909.5,73.0,4.5,25.25,588.5,695.18,540.88
2018,11,3,11,0,879.0,84.0,4.6,26.0,595.0,727.79,563.77
2018,11,3,11,15,914.0,76.0,4.65,26.45,614.5,783.67,602.52
2018,11,3,11,30,949.0,68.0,4.7,26.9,634.0,838.82,640.12
2018,11,3,11,45,954.5,67.0,4.75,27.4,637.5,876.75,665.16
2018,11,3,12,0,960.0,66.0,4.8,27.9,641.0,911.57,688.01
2018,11,3,12,15,895.0,84.5,4.8,28.1,616.5,904.22,682.34
2018,11,3,12,30,830.0,103.0,4.8,28.3,592.0,899.89,679.18
2018,11,3,12,45,696.5,138.5,4.75,28.5,542.5,842.11,638.69
2018,11,3,13,0,563.0,174.0,4.7,28.7,493.0,760.98,581.67
2018,11,3,13,15,401.0,200.0,4.6,28.75,423.0,645.95,496.47
2018,11,3,13,30,239.0,226.0,4.5,28.8,353.0,507.13,391.73
2018,11,3,13,45,353.5,189.0,4.4,28.85,365.5,576.61,447.69
2018,11,3,14,0,468.0,152.0,4.3,28.9,378.0,667.35,516.95
2018,11,3,14,15,472.5,142.5,4.2,28.75,356.5,660.25,512.65
2018,11,3,14,30,477.0,133.0,4.1,28.6,335.0,650.83,506.88
2018,11,3,14,45,327.5,137.5,3.95,28.5,270.0,490.59,386.73
2018,11,3,15,0,178.0,142.0,3.8,28.4,205.0,339.24,268.72
2018,11,3,15,15,342.0,105.0,3.8,28.4,207.0,476.0,378.32
2018,11,3,15,30,506.0,68.0,3.8,28.4,209.0,571.43,450.77
2018,11,3,15,45,445.5,63.5,2.75,26.5,171.5,500.41,396.31
2018,11,3,16,0,385.0,59.0,1.7,24.6,134.0,426.49,337.76
2018,11,3,16,15,322.0,46.5,1.7,23.3,97.5,349.61,276.08
2018,11,3,16,30,259.0,34.0,1.7,22.0,61.0,277.42,210.49
2018,11,3,16,45,165.0,21.5,1.65,20.65,35.5,171.84,38.7
2018,11,3,17,0,71.0,9.0,1.6,19.3,10.0,53.82,0.0
2018,11,3,17,15,35.5,4.5,1.6,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,9.55,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,11,4,6,45,67.5,13.0,1.3,10.05,16.0,11.1,0.0
2018,11,4,7,0,105.0,23.0,1.3,10.3,30.0,17.8,2.75
2018,11,4,7,15,143.0,39.0,1.55,11.05,56.5,30.24,20.21
2018,11,4,7,30,181.0,55.0,1.8,11.8,83.0,42.1,31.6
2018,11,4,7,45,225.0,70.0,2.0,12.55,116.5,53.07,41.75
2018,11,4,8,0,269.0,85.0,2.2,13.3,150.0,72.88,51.63
2018,11,4,8,15,348.5,93.0,2.05,14.05,194.5,107.83,71.94
2018,11,4,8,30,428.0,101.0,1.9,14.8,239.0,153.64,105.31
2018,11,4,8,45,458.0,110.5,1.75,15.5,275.5,199.41,143.63
2018,11,4,9,0,488.0,120.0,1.6,16.2,312.0,248.66,185.79
2018,11,4,9,15,478.0,135.0,1.6,17.2,338.0,292.18,223.95
2018,11,4,9,30,468.0,150.0,1.6,18.2,364.0,334.23,259.69
2018,11,4,9,45,417.0,174.0,1.55,19.15,374.0,363.88,284.55
2018,11,4,10,0,366.0,198.0,1.5,20.1,384.0,379.41,297.14
2018,11,4,10,15,451.0,185.5,1.55,20.7,425.5,449.35,351.37
2018,11,4,10,30,536.0,173.0,1.6,21.3,467.0,517.8,403.4
2018,11,4,10,45,653.0,146.0,1.7,21.95,515.0,605.79,469.2
2018,11,4,11,0,770.0,119.0,1.8,22.6,563.0,694.71,534.21
2018,11,4,11,15,868.0,94.5,1.95,23.1,602.5,774.86,590.66
2018,11,4,11,30,966.0,70.0,2.1,23.6,642.0,853.35,643.63
2018,11,4,11,45,953.0,73.0,2.2,24.1,638.5,881.31,661.3
2018,11,4,12,0,940.0,76.0,2.3,24.6,635.0,905.09,676.65
2018,11,4,12,15,908.0,84.0,2.45,24.9,619.5,913.87,683.03
2018,11,4,12,30,876.0,92.0,2.6,25.2,604.0,927.45,692.87
2018,11,4,12,45,898.0,84.0,2.7,25.55,598.5,947.64,706.66
2018,11,4,13,0,920.0,76.0,2.8,25.9,593.0,974.33,724.81
2018,11,4,13,15,916.5,73.5,2.85,26.0,572.0,980.18,729.46
2018,11,4,13,30,913.0,71.0,2.9,26.1,551.0,982.09,731.86
2018,11,4,13,45,868.0,73.0,2.95,26.2,510.0,946.04,709.02
2018,11,4,14,0,823.0,75.0,3.0,26.3,469.0,917.11,691.14
2018,11,4,14,15,814.0,72.0,3.0,26.05,438.0,902.03,683.13
2018,11,4,14,30,805.0,69.0,3.0,25.8,407.0,883.57,672.62
2018,11,4,14,45,784.5,65.5,3.05,25.55,369.0,850.41,652.04
2018,11,4,15,0,764.0,62.0,3.1,25.3,331.0,814.55,629.09
2018,11,4,15,15,655.0,66.0,3.1,25.3,275.5,713.13,557.29
2018,11,4,15,30,546.0,70.0,3.1,25.3,220.0,608.26,480.66
2018,11,4,15,45,501.5,61.0,2.75,23.75,179.5,544.02,433.31
2018,11,4,16,0,457.0,52.0,2.4,22.2,139.0,480.58,383.78
2018,11,4,16,15,395.0,42.0,2.55,20.95,102.5,403.91,321.62
2018,11,4,16,30,333.0,32.0,2.7,19.7,66.0,331.19,252.37
2018,11,4,16,45,205.5,20.5,2.85,18.5,38.0,197.52,15.17
2018,11,4,17,0,78.0,9.0,3.0,17.3,10.0,58.31,0.0
2018,11,4,17,15,39.0,4.5,3.25,16.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,5,6,45,164.5,10.5,2.05,11.3,20.5,8.96,0.0
2018,11,5,7,0,329.0,21.0,2.1,11.7,41.0,17.59,0.62
2018,11,5,7,15,456.0,27.0,2.35,12.4,81.0,24.29,14.88
2018,11,5,7,30,583.0,33.0,2.6,13.1,121.0,29.58,20.38
2018,11,5,7,45,647.5,37.0,2.85,13.75,165.5,32.93,23.68
2018,11,5,8,0,712.0,41.0,3.1,14.4,210.0,56.4,29.08
2018,11,5,8,15,752.5,43.5,3.3,15.2,254.0,113.57,59.99
2018,11,5,8,30,793.0,46.0,3.5,16.0,298.0,172.17,104.39
2018,11,5,8,45,821.0,47.5,3.75,16.8,339.0,231.39,155.79
2018,11,5,9,0,849.0,49.0,4.0,17.6,380.0,293.07,211.33
2018,11,5,9,15,865.0,52.0,4.15,18.35,416.5,354.34,266.78
2018,11,5,9,30,881.0,55.0,4.3,19.1,453.0,416.19,321.53
2018,11,5,9,45,891.0,58.5,4.5,19.8,484.5,476.1,373.37
2018,11,5,10,0,901.0,62.0,4.7,20.5,516.0,535.38,423.08
2018,11,5,10,15,911.5,62.5,4.75,21.1,540.5,590.84,468.16
2018,11,5,10,30,922.0,63.0,4.8,21.7,565.0,645.07,510.92
2018,11,5,10,45,930.0,63.0,4.8,22.3,582.5,695.6,549.49
2018,11,5,11,0,938.0,63.0,4.8,22.9,600.0,744.14,584.04
2018,11,5,11,15,942.0,63.5,4.85,23.25,610.0,788.02,614.75
2018,11,5,11,30,946.0,64.0,4.9,23.6,620.0,829.15,643.27
2018,11,5,11,45,948.0,63.5,4.9,23.95,622.0,864.49,667.2
2018,11,5,12,0,950.0,63.0,4.9,24.3,624.0,896.55,688.72
2018,11,5,12,15,948.5,63.0,4.9,24.45,618.5,922.71,706.65
2018,11,5,12,30,947.0,63.0,4.9,24.6,613.0,945.18,722.08
2018,11,5,12,45,942.5,63.0,4.9,24.75,599.5,961.1,733.09
2018,11,5,13,0,938.0,63.0,4.9,24.9,586.0,973.11,741.56
2018,11,5,13,15,931.5,62.5,4.85,24.9,565.5,978.62,745.78
2018,11,5,13,30,925.0,62.0,4.8,24.9,545.0,980.18,747.48
2018,11,5,13,45,915.5,60.5,4.75,24.95,517.0,973.59,743.57
2018,11,5,14,0,906.0,59.0,4.7,25.0,489.0,963.16,737.17
2018,11,5,14,15,891.0,57.5,4.55,24.85,455.0,943.76,724.41
2018,11,5,14,30,876.0,56.0,4.4,24.7,421.0,920.96,709.6
2018,11,5,14,45,854.0,54.0,4.3,24.55,381.5,887.7,687.58
2018,11,5,15,0,832.0,52.0,4.2,24.4,342.0,851.79,663.26
2018,11,5,15,15,798.0,49.5,4.2,24.4,298.0,802.12,628.3
2018,11,5,15,30,764.0,47.0,4.2,24.4,254.0,759.77,597.41
2018,11,5,15,45,712.0,43.0,3.2,22.95,208.5,689.58,543.66
2018,11,5,16,0,660.0,39.0,2.2,21.5,163.0,619.81,487.07
2018,11,5,16,15,569.5,33.5,2.0,20.15,119.0,519.26,407.06
2018,11,5,16,30,479.0,28.0,1.8,18.8,75.0,422.37,315.25
2018,11,5,16,45,300.5,19.0,1.65,17.5,43.0,260.05,0.0
2018,11,5,17,0,122.0,10.0,1.5,16.2,11.0,87.64,0.0
2018,11,5,17,15,61.0,5.0,1.55,15.75,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,6,6,45,166.0,11.0,1.5,7.05,20.5,9.39,0.0
2018,11,6,7,0,332.0,22.0,1.5,7.4,41.0,18.61,0.0
2018,11,6,7,15,466.5,28.5,1.85,8.4,82.5,25.83,16.31
2018,11,6,7,30,601.0,35.0,2.2,9.4,124.0,31.54,22.43
2018,11,6,7,45,668.0,40.0,2.5,10.4,170.5,35.72,26.51
2018,11,6,8,0,735.0,45.0,2.8,11.4,217.0,60.33,32.56
2018,11,6,8,15,776.5,48.0,3.0,12.1,262.5,116.63,62.39
2018,11,6,8,30,818.0,51.0,3.2,12.8,308.0,180.09,111.16
2018,11,6,8,45,844.0,53.5,3.35,13.5,350.0,241.47,165.01
2018,11,6,9,0,870.0,56.0,3.5,14.2,392.0,305.08,222.83
2018,11,6,9,15,887.5,58.0,3.5,14.9,429.0,367.26,279.49
2018,11,6,9,30,905.0,60.0,3.5,15.6,466.0,430.08,335.34
2018,11,6,9,45,916.0,62.5,3.5,16.25,497.0,490.82,387.87
2018,11,6,10,0,927.0,65.0,3.5,16.9,528.0,550.94,438.01
2018,11,6,10,15,936.5,65.5,3.5,17.55,552.5,607.19,483.46
2018,11,6,10,30,946.0,66.0,3.5,18.2,577.0,662.06,526.3
2018,11,6,10,45,951.5,67.0,3.45,18.85,594.5,713.18,564.76
2018,11,6,11,0,957.0,68.0,3.4,19.5,612.0,762.06,599.06
2018,11,6,11,15,960.5,68.0,3.45,20.1,621.5,805.83,628.71
2018,11,6,11,30,964.0,68.0,3.5,20.7,631.0,846.73,656.03
2018,11,6,11,45,965.0,67.5,3.5,21.25,632.5,881.92,678.96
2018,11,6,12,0,966.0,67.0,3.5,21.8,634.0,913.7,699.4
2018,11,6,12,15,962.0,68.0,3.55,22.2,627.5,939.4,716.31
2018,11,6,12,30,958.0,69.0,3.6,22.6,621.0,961.26,730.69
2018,11,6,12,45,950.5,69.5,3.65,23.0,606.5,975.38,739.89
2018,11,6,13,0,943.0,70.0,3.7,23.4,592.0,985.46,746.55
2018,11,6,13,15,935.5,69.0,3.65,23.6,570.5,989.58,749.23
2018,11,6,13,30,928.0,68.0,3.6,23.8,549.0,989.7,749.41
2018,11,6,13,45,917.0,66.5,3.55,24.0,520.0,981.85,744.35
2018,11,6,14,0,906.0,65.0,3.5,24.2,491.0,970.17,736.85
2018,11,6,14,15,890.0,63.0,3.4,24.15,456.5,949.33,723.53
2018,11,6,14,30,874.0,61.0,3.3,24.1,422.0,925.07,707.86
2018,11,6,14,45,851.5,58.0,3.15,24.05,381.5,890.13,684.23
2018,11,6,15,0,829.0,55.0,3.0,24.0,341.0,852.53,658.36
2018,11,6,15,15,793.5,52.0,3.0,24.0,296.5,810.09,629.11
2018,11,6,15,30,758.0,49.0,3.0,24.0,252.0,756.42,590.51
2018,11,6,15,45,704.5,44.5,2.1,22.25,206.0,684.45,535.57
2018,11,6,16,0,651.0,40.0,1.2,20.5,160.0,612.95,477.14
2018,11,6,16,15,560.0,34.5,1.2,19.85,116.5,512.09,397.63
2018,11,6,16,30,469.0,29.0,1.2,19.2,73.0,414.03,303.02
2018,11,6,16,45,293.5,19.0,1.2,18.55,41.5,253.07,0.0
2018,11,6,17,0,118.0,9.0,1.2,17.9,10.0,84.11,0.0
2018,11,6,17,15,59.0,4.5,1.25,17.35,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,7,6,45,160.5,10.5,1.2,6.95,19.0,8.96,0.0
2018,11,7,7,0,321.0,21.0,1.2,7.2,38.0,17.76,0.0
2018,11,7,7,15,451.5,27.5,1.5,8.15,78.0,24.9,15.34
2018,11,7,7,30,582.0,34.0,1.8,9.1,118.0,30.6,21.58
2018,11,7,7,45,648.0,39.0,2.15,10.05,163.0,34.77,25.68
2018,11,7,8,0,714.0,44.0,2.5,11.0,208.0,58.47,31.61
2018,11,7,8,15,755.5,47.0,2.55,11.9,252.5,113.32,60.55
2018,11,7,8,30,797.0,50.0,2.6,12.8,297.0,175.31,107.99
2018,11,7,8,45,824.5,52.5,2.6,13.65,338.5,235.6,160.52
2018,11,7,9,0,852.0,55.0,2.6,14.5,380.0,298.32,217.01
2018,11,7,9,15,870.5,56.5,2.75,15.3,416.5,359.15,272.2
2018,11,7,9,30,889.0,58.0,2.9,16.1,453.0,420.75,326.78
2018,11,7,9,45,901.5,60.0,3.0,16.95,484.0,480.63,378.22
2018,11,7,10,0,914.0,62.0,3.1,17.8,515.0,540.07,427.48
2018,11,7,10,15,923.5,63.0,3.2,18.4,539.5,596.03,472.83
2018,11,7,10,30,933.0,64.0,3.3,19.0,564.0,650.67,515.75
2018,11,7,10,45,939.5,64.0,3.35,19.6,581.0,700.62,553.77
2018,11,7,11,0,946.0,64.0,3.4,20.2,598.0,748.42,587.83
2018,11,7,11,15,949.5,64.0,3.4,20.6,607.5,791.59,617.34
2018,11,7,11,30,953.0,64.0,3.4,21.0,617.0,831.94,644.56
2018,11,7,11,45,954.0,64.0,3.4,21.45,618.5,867.22,667.87
2018,11,7,12,0,955.0,64.0,3.4,21.9,620.0,899.17,688.74
2018,11,7,12,15,953.0,64.0,3.4,22.2,614.0,925.01,705.75
2018,11,7,12,30,951.0,64.0,3.4,22.5,608.0,947.12,720.27
2018,11,7,12,45,947.0,63.0,3.45,22.8,594.0,962.3,730.5
2018,11,7,13,0,943.0,62.0,3.5,23.1,580.0,973.53,738.24
2018,11,7,13,15,935.5,61.0,3.5,23.2,558.5,977.48,741.43
2018,11,7,13,30,928.0,60.0,3.5,23.3,537.0,977.44,742.13
2018,11,7,13,45,917.0,58.5,3.55,23.4,508.5,969.43,737.9
2018,11,7,14,0,906.0,57.0,3.6,23.5,480.0,957.58,731.2
2018,11,7,14,15,890.0,55.5,3.6,23.4,445.5,937.29,718.95
2018,11,7,14,30,874.0,54.0,3.6,23.3,411.0,913.61,704.29
2018,11,7,14,45,851.0,52.0,3.6,23.15,371.5,879.55,682.21
2018,11,7,15,0,828.0,50.0,3.6,23.0,332.0,842.91,657.78
2018,11,7,15,15,793.0,47.5,3.6,23.0,288.5,792.59,622.24
2018,11,7,15,30,758.0,45.0,3.6,23.0,245.0,749.77,590.82
2018,11,7,15,45,706.5,41.0,2.65,21.4,200.0,680.47,537.26
2018,11,7,16,0,655.0,37.0,1.7,19.8,155.0,611.65,480.61
2018,11,7,16,15,566.0,31.5,1.65,18.6,112.5,512.98,401.7
2018,11,7,16,30,477.0,26.0,1.6,17.4,70.0,418.18,304.76
2018,11,7,16,45,284.0,17.0,1.5,16.15,39.0,235.47,0.0
2018,11,7,17,0,91.0,8.0,1.4,14.9,8.0,65.71,0.0
2018,11,7,17,15,45.5,4.0,1.45,14.55,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
